Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.41
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.69
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.99
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.71
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
430638,Fore St Grampound,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
430638,Fore St Grampound,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
430638,Fore St Grampound,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
430638,Fore St Grampound,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.47
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
430638,Fore St Grampound,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.82
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
