Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
430638,Fore St Grampound,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
430638,Fore St Grampound,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.54
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
430638,Fore St Grampound,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430638,Fore St Grampound,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430638,Fore St Grampound,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
430638,Fore St Grampound,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
