Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.2
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
430638,Fore St Grampound,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
430638,Fore St Grampound,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
430638,Fore St Grampound,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
430638,Fore St Grampound,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.62
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.75
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
430638,Fore St Grampound,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.63
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
430638,Fore St Grampound,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.51
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.66
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.75
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.37
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430638,Fore St Grampound,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
