Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
430638,Fore St Grampound,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.55
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.4
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.45
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.47
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
430638,Fore St Grampound,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
430638,Fore St Grampound,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
430638,Fore St Grampound,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.89
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.48
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.36
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.38
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.86
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
430638,Fore St Grampound,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.71
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.86
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.1
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.61
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.28
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
430638,Fore St Grampound,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.97
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.78
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.88
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.05
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
430638,Fore St Grampound,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
