Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.24
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.7
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.06
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.02
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
430638,Fore St Grampound,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.87
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.84
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.39
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.77
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.07
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
430638,Fore St Grampound,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.34
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.91
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.09
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.24
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.94
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
430638,Fore St Grampound,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.35
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.91
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.87
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.26
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.82
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.06
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
430638,Fore St Grampound,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.82
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.41
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.37
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.24
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.11
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.52
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.48
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.59
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
430638,Fore St Grampound,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.49
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.0
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.21
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.62
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.43
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.9
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.48
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.25
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
430638,Fore St Grampound,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.81
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.89
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.23
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.92
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.2
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.1
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.21
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.01
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.14
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.09
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.19
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
