Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.08
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.09
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
430638,Fore St Grampound,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.96
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.97
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.6
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.12
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.8
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.81
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.58
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.3
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.63
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.2
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.79
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
430638,Fore St Grampound,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.21
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.51
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.07
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.06
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.14
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.02
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.47
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
430638,Fore St Grampound,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.37
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.83
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.57
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.64
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.0
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.31
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.0
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.67
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.02
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.41
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
430638,Fore St Grampound,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.83
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.36
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.97
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.63
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.34
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.31
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
430638,Fore St Grampound,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.32
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.91
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.85
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.81
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.4
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.04
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.31
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
430638,Fore St Grampound,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.56
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.06
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.23
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430638,Fore St Grampound,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.65
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.96
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
