Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.3
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.71
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
430638,Fore St Grampound,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.07
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.31
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.84
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
430638,Fore St Grampound,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.54
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.3
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
430638,Fore St Grampound,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.14
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
430638,Fore St Grampound,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.57
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.96
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.3
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
430638,Fore St Grampound,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.65
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.51
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.96
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.92
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
430638,Fore St Grampound,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.38
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
