Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
430638,Fore St Grampound,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.78
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.29
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
430638,Fore St Grampound,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.75
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
430638,Fore St Grampound,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
430638,Fore St Grampound,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
430638,Fore St Grampound,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430638,Fore St Grampound,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430638,Fore St Grampound,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
