Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
430638,Fore St Grampound,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.41
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
430638,Fore St Grampound,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.63
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
430638,Fore St Grampound,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.54
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.57
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.22
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
430638,Fore St Grampound,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.69
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.38
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430638,Fore St Grampound,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.9
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.53
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.54
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.67
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
430638,Fore St Grampound,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
