Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.64
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
430638,Fore St Grampound,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.58
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
430638,Fore St Grampound,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
430638,Fore St Grampound,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
430638,Fore St Grampound,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
430638,Fore St Grampound,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
430638,Fore St Grampound,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,25.5
