Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
430638,Fore St Grampound,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
430638,Fore St Grampound,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.42
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
430638,Fore St Grampound,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.16
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430638,Fore St Grampound,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.12
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
430638,Fore St Grampound,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.12
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.25
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430638,Fore St Grampound,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.27
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
430638,Fore St Grampound,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.84
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
