Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
430638,Fore St Grampound,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
430638,Fore St Grampound,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
430638,Fore St Grampound,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
430638,Fore St Grampound,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
430638,Fore St Grampound,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.74
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
430638,Fore St Grampound,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.2
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.75
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
