Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
430638,Fore St Grampound,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.58
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.03
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430638,Fore St Grampound,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.87
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
430638,Fore St Grampound,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.87
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
430638,Fore St Grampound,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.48
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.92
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.22
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.3
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
430638,Fore St Grampound,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.4
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.48
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.2
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.78
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.2
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
430638,Fore St Grampound,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.86
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.81
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.6
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.99
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
430638,Fore St Grampound,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.12
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
