Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.04
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.72
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430638,Fore St Grampound,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.8
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.94
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
430638,Fore St Grampound,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.38
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.41
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430638,Fore St Grampound,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
430638,Fore St Grampound,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.16
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.99
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.32
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.66
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.58
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.89
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
430638,Fore St Grampound,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.93
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.26
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
430638,Fore St Grampound,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.64
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.14
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.96
