Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
430638,Fore St Grampound,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.66
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.97
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.44
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.32
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.97
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
430638,Fore St Grampound,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.33
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.56
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
430638,Fore St Grampound,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.64
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.52
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.67
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.08
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,8.03
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.81
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.45
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
430638,Fore St Grampound,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.95
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.47
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
430638,Fore St Grampound,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
430638,Fore St Grampound,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.71
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.08
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.35
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
430638,Fore St Grampound,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
