Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
430638,Fore St Grampound,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.09
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.42
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.11
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430638,Fore St Grampound,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.51
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.47
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
430638,Fore St Grampound,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.33
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.96
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
430638,Fore St Grampound,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.51
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.56
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.46
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.65
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
430638,Fore St Grampound,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.54
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.21
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.9
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
430638,Fore St Grampound,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.0
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.15
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
430638,Fore St Grampound,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.94
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.99
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.49
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.42
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.36
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
