Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.18
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.41
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
430638,Fore St Grampound,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430638,Fore St Grampound,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.61
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,25.1
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.64
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.63
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.92
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
430638,Fore St Grampound,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.01
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.36
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,25.2
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.62
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.7
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.01
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.52
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.59
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.32
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
430638,Fore St Grampound,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.16
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.78
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.29
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.37
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.04
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
