Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.42
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
430638,Fore St Grampound,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.3
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
430638,Fore St Grampound,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.0
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
430638,Fore St Grampound,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
430638,Fore St Grampound,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
430638,Fore St Grampound,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.77
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.1
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.49
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
430638,Fore St Grampound,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.94
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.78
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.53
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
430638,Fore St Grampound,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
