Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.46
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.73
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.33
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.24
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.6
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.3
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430638,Fore St Grampound,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.58
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.39
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.36
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.24
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
430638,Fore St Grampound,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.62
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.31
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.42
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.46
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.7
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.9
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.78
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430638,Fore St Grampound,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.28
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.12
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.55
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.36
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
430638,Fore St Grampound,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.77
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.42
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.43
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.1
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.62
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.33
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.77
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.97
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.5
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
430638,Fore St Grampound,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.64
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.23
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
