Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
430638,Fore St Grampound,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.87
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
430638,Fore St Grampound,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.22
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.93
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.54
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
430638,Fore St Grampound,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.49
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.62
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430638,Fore St Grampound,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
430638,Fore St Grampound,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.82
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
430638,Fore St Grampound,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
