Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
430638,Fore St Grampound,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
430638,Fore St Grampound,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
430638,Fore St Grampound,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.43
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.31
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.18
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.03
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.0
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430638,Fore St Grampound,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.36
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.57
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.4
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
430638,Fore St Grampound,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.26
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
