Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
430638,Fore St Grampound,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
430638,Fore St Grampound,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.05
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.71
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.46
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
430638,Fore St Grampound,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.69
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
430638,Fore St Grampound,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
430638,Fore St Grampound,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
430638,Fore St Grampound,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
