Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
430638,Fore St Grampound,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430638,Fore St Grampound,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
430638,Fore St Grampound,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.77
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
430638,Fore St Grampound,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
430638,Fore St Grampound,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
