Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
430638,Fore St Grampound,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
430638,Fore St Grampound,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.69
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.54
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
430638,Fore St Grampound,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
430638,Fore St Grampound,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
430638,Fore St Grampound,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.5
