Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.86
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
430638,Fore St Grampound,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.38
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.81
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
430638,Fore St Grampound,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.08
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.47
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.5
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
430638,Fore St Grampound,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.61
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
430638,Fore St Grampound,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.05
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
430638,Fore St Grampound,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
430638,Fore St Grampound,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.49
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.09
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
430638,Fore St Grampound,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.05
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.07
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
