Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
430638,Fore St Grampound,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.06
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.25
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.12
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
430638,Fore St Grampound,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.14
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.93
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.53
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.96
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.88
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.58
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.13
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
430638,Fore St Grampound,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.96
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.87
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.87
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.35
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
430638,Fore St Grampound,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.71
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.79
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.49
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.23
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.26
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
430638,Fore St Grampound,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.63
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.1
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.59
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.02
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.07
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
430638,Fore St Grampound,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.65
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.94
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.7
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.8
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
430638,Fore St Grampound,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.44
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.27
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
