Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.23
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.01
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.7
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
430638,Fore St Grampound,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.95
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.73
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.42
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
430638,Fore St Grampound,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.4
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
430638,Fore St Grampound,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.77
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.06
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.04
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.37
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
430638,Fore St Grampound,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.39
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.51
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.98
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.88
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
430638,Fore St Grampound,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.28
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.99
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
430638,Fore St Grampound,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.53
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
430638,Fore St Grampound,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.48
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.19
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
