Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.32
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.09
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.21
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.39
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.8
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.82
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.16
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.24
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
430638,Fore St Grampound,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.96
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
430638,Fore St Grampound,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.18
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
430638,Fore St Grampound,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
430638,Fore St Grampound,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.34
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
430638,Fore St Grampound,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.02
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.37
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.74
