Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
430638,Fore St Grampound,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.47
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.63
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.44
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
430638,Fore St Grampound,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430638,Fore St Grampound,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.2
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
430638,Fore St Grampound,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.52
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
430638,Fore St Grampound,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
430638,Fore St Grampound,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
