Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
430638,Fore St Grampound,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
430638,Fore St Grampound,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430638,Fore St Grampound,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430638,Fore St Grampound,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
430638,Fore St Grampound,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.14
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
430638,Fore St Grampound,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
