Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.75
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
430638,Fore St Grampound,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.64
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.42
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-11.24
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.21
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
430638,Fore St Grampound,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-16.43
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-15.1
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
430638,Fore St Grampound,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.86
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.4
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-17.08
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.25
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
430638,Fore St Grampound,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.57
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.63
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.4
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.68
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
430638,Fore St Grampound,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.4
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.65
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.97
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.2
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
430638,Fore St Grampound,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
430638,Fore St Grampound,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.96
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
