Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430638,Fore St Grampound,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
430638,Fore St Grampound,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
430638,Fore St Grampound,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
430638,Fore St Grampound,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.86
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.73
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
430638,Fore St Grampound,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.5
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
430638,Fore St Grampound,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.52
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430638,Fore St Grampound,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.88
