Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.42
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430638,Fore St Grampound,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.67
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.12
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
430638,Fore St Grampound,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.55
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
430638,Fore St Grampound,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.76
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.43
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.32
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.73
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.08
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.95
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.0
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.9
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.82
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
430638,Fore St Grampound,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.09
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.56
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.16
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430638,Fore St Grampound,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430638,Fore St Grampound,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
