Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
430638,Fore St Grampound,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.95
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.46
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-13.01
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.13
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.84
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
430638,Fore St Grampound,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
430638,Fore St Grampound,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
430638,Fore St Grampound,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.8
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.89
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
430638,Fore St Grampound,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.14
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.55
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
430638,Fore St Grampound,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.06
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
430638,Fore St Grampound,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.1
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
