Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
430638,Fore St Grampound,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.67
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
430638,Fore St Grampound,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
430638,Fore St Grampound,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.15
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
430638,Fore St Grampound,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
430638,Fore St Grampound,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.75
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
430638,Fore St Grampound,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.32
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.02
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
430638,Fore St Grampound,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.45
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.69
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.7
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
