Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
430638,Fore St Grampound,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430638,Fore St Grampound,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.55
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.24
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.7
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
430638,Fore St Grampound,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.67
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
430638,Fore St Grampound,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.2
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.5
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
430638,Fore St Grampound,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
430638,Fore St Grampound,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.06
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.69
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
430638,Fore St Grampound,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.57
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.7
