Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
430638,Fore St Grampound,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430638,Fore St Grampound,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.14
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
430638,Fore St Grampound,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
430638,Fore St Grampound,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.66
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,25.3
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.14
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
430638,Fore St Grampound,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
430638,Fore St Grampound,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.48
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.05
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
