Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430638,Fore St Grampound,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
430638,Fore St Grampound,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
430638,Fore St Grampound,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,25.4
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
430638,Fore St Grampound,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
430638,Fore St Grampound,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
430638,Fore St Grampound,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
