Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,25.5
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
430638,Fore St Grampound,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.14
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
430638,Fore St Grampound,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.58
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
430638,Fore St Grampound,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
430638,Fore St Grampound,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.38
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.68
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.45
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
