Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430638,Fore St Grampound,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.09
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
430638,Fore St Grampound,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.82
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
430638,Fore St Grampound,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.81
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.14
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
430638,Fore St Grampound,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.99
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.48
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.36
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.88
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.2
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.57
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
430638,Fore St Grampound,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.89
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.82
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
430638,Fore St Grampound,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.12
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.12
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
430638,Fore St Grampound,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
