Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
430638,Fore St Grampound,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.7
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.78
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.09
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.24
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
430638,Fore St Grampound,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.66
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.06
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.05
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.42
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.02
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
430638,Fore St Grampound,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
430638,Fore St Grampound,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
