Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
430638,Fore St Grampound,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
430638,Fore St Grampound,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
430638,Fore St Grampound,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.12
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
430638,Fore St Grampound,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.63
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.73
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.54
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
430638,Fore St Grampound,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.18
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.21
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
430638,Fore St Grampound,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
