Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
430638,Fore St Grampound,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
430638,Fore St Grampound,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
430638,Fore St Grampound,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.19
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.27
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.69
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.3
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.3
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.44
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.3
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.87
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.38
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
