Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,27.5
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.34
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.92
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.96
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.78
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.84
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.58
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.77
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.57
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
