Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.08
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.66
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.65
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.49
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.82
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.52
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.23
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.76
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.15
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.89
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.03
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.8
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.4
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.41
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.28
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.32
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.86
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.93
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
