Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
430638,Fore St Grampound,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.54
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
430638,Fore St Grampound,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.27
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
430638,Fore St Grampound,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.8
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
430638,Fore St Grampound,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.09
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.45
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430638,Fore St Grampound,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.65
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.68
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.85
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.87
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
430638,Fore St Grampound,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
