Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.08
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.75
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.47
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
430638,Fore St Grampound,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.04
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,11.17
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-6.2
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.67
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
430638,Fore St Grampound,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.02
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.64
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.21
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
430638,Fore St Grampound,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.55
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
430638,Fore St Grampound,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.12
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.93
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
430638,Fore St Grampound,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.25
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.38
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
430638,Fore St Grampound,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.86
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
