Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
430638,Fore St Grampound,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.33
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.31
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.43
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
430638,Fore St Grampound,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.33
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.87
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.84
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
430638,Fore St Grampound,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.41
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.02
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.73
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.72
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
430638,Fore St Grampound,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.69
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.23
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.58
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.11
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
430638,Fore St Grampound,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.69
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
430638,Fore St Grampound,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.2
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.27
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.34
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.03
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
430638,Fore St Grampound,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.58
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
