Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.33
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
430638,Fore St Grampound,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.51
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.54
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.11
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
430638,Fore St Grampound,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.74
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.75
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.05
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.14
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
430638,Fore St Grampound,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
430638,Fore St Grampound,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.32
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.65
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
430638,Fore St Grampound,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.45
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
