Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
430638,Fore St Grampound,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.8
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.26
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
430638,Fore St Grampound,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,28.3
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.82
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.81
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
430638,Fore St Grampound,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.77
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,28.2
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.53
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
430638,Fore St Grampound,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.47
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.19
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,28.1
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.22
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.44
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,28.0
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.85
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.9
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
