Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.14
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.7
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
430638,Fore St Grampound,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.6
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.33
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.58
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,27.4
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
430638,Fore St Grampound,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
