Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.8
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,26.7
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,26.6
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,26.5
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
