Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
430638,Fore St Grampound,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.84
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.22
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.83
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.49
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.9
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
430638,Fore St Grampound,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
