Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.85
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
430638,Fore St Grampound,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.33
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.07
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.48
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.98
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430638,Fore St Grampound,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.2
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
