Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.25
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.67
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.67
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
430638,Fore St Grampound,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.13
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
