Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
430638,Fore St Grampound,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.39
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.88
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.84
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
430638,Fore St Grampound,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
430638,Fore St Grampound,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
