Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.39
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.6
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.16
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.87
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.31
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
430638,Fore St Grampound,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
430638,Fore St Grampound,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.49
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.95
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,16.14
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.15
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.08
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.14
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.16
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
