Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.21
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.38
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.47
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.44
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.14
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.48
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.57
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.98
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
430638,Fore St Grampound,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.78
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.53
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
430638,Fore St Grampound,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
430638,Fore St Grampound,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.27
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.59
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
