Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.93
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.6
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.14
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430638,Fore St Grampound,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.9
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.6
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.77
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
430638,Fore St Grampound,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,25.7
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
