Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,25.8
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.51
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.2
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,25.9
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
430638,Fore St Grampound,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.04
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.86
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,26.0
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.45
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,26.1
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
