Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.93
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,26.2
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.56
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.04
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,26.3
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.74
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.81
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.13
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.3
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.46
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.94
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.57
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.58
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,26.4
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.06
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.44
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
