Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.97
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,26.8
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
430638,Fore St Grampound,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.53
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.91
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
430638,Fore St Grampound,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.48
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.65
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.7
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,26.9
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.08
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.1
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.38
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.01
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.04
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
