Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.05
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.12
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.29
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.11
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.17
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.98
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.25
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
