Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.08
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,27.0
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.42
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,27.1
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.11
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.93
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,27.2
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.83
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
430638,Fore St Grampound,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.93
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.3
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
